Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,174.56
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,165.06
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,153.87
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96527
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.9328
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.81976
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.69
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.37
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.88
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77792
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9512
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95639
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.56
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.62
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85504
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97122
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92023
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,18.75
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,25.38
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96057
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99054
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96081
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,60.25
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,61.88
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,110.12
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,110.5
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.25
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,68.75
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-76.69
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.25
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12932
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0479
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21166
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97366
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94427
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96506
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.34
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.42
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.39
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,102.62
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,151.25
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,152.12
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,158.69
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,161.37
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,158.69
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.91171
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.91952
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.8902
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.25
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.62
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.5
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79315
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9946
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99747
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.38
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L1 Current (Min),A,15.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L1 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.94
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90509
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96945
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93484
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,23.25
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.12
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,26.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95789
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98581
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96982
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,80.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,75.25
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,75.38
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.69
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22667
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06041
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25264
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.38
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97189
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86722
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97293
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,29.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.09
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.14
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.12
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,101.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,101.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,114.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,115.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,114.38
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,114.88
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.07
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,152.93
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.92789
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.91281
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84469
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.44
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.19
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.69
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85919
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96466
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95059
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L3 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L3 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.75
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9393
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96921
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93286
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98184
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99228
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98016
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,72.88
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.25
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,106.62
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,106.75
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,106.62
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,97.75
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.25
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.88
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.56
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.44
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13588
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0511
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31798
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95874
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9686
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96435
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,29.38
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.48
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.52
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.48
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
