Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,113.75
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,114.12
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,161.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,161.38
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,131.25
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,169.19
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,159.75
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.75
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95935
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88717
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.87454
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (Max),A,27.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.18
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.94
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90484
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99652
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95163
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96585
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94537
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98337
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97034
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97018
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9798
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,69.88
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.75
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,83.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,83.38
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.12
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.81
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.56
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2249
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07176
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24117
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97031
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96896
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9805
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,51.12
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.25
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.92
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.94
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.92
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,124.75
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,127.25
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,136.25
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,136.88
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,150.25
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,150.62
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,168.12
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,158.13
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.69
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95386
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89209
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.87134
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.56
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.44
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87436
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9473
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91681
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Current (Max),A,5.88
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.75
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89081
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95554
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96243
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,17.5
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,17.75
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94437
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98126
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98032
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,90.88
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,91.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.88
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.25
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-52.88
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19405
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0995
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24172
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98523
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96521
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97501
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,65.75
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.47
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.5
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.48
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,110.38
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,111.12
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,128.38
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,136.38
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,138.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,168.62
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,159.5
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.07
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9552
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87536
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.87787
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.88
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (Max),A,29.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.32
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90076
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99765
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91827
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.5
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93576
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96954
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90185
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,24.5
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.5
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.88
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94415
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98471
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98367
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,87.88
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,88.38
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,97.25
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,97.62
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.5
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.62
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.87
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12169
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08904
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21779
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98376
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98285
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9642
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,68.25
