Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,69.38
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.75
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.25
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.25
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,120.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,121.25
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,188.62
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,190.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,131.12
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,165.25
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.56
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94522
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.875
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7601
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.25
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95148
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9978
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92255
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94635
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97192
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93738
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,24.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94986
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97168
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98785
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,64.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,73.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,113.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,113.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.5
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.56
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24913
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0265
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20339
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9733
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98938
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97644
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,83.75
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,84.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.88
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.95
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.95
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.95
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,107.12
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,107.25
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,171.38
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,171.75
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,158.38
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,158.75
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,168.19
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,161.69
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,150.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.93921
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.9126
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.81146
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.88
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.81
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.63
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90698
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97061
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9494
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.69
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90622
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97119
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9483
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96768
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97913
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98138
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,75.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,90.12
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,90.25
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.25
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,92.88
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,93.12
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.94
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.25
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-39.37
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20067
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02095
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27489
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95877
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96442
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98068
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,49.75
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.34
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.34
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.34
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,114.88
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,115.12
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,153.62
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,154.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,138.62
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,139.38
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,166.94
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,157.44
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,151.44
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94434
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8854
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.8186
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.19
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.81
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89163
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99112
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95709
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94925
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96722
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92975
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,25.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9443
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97379
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98956
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,62.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,62.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,72.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,72.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,121.62
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,121.75
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,121.75
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-74.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.19
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2553
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12508
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30156
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
