Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96143
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94681
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99094
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.97
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.97
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.97
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,104.75
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,105.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,135.88
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,136.5
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,168.25
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,169.12
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,166.5
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.87
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,152.56
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94989
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92038
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84088
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.13
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.81
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90817
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95123
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96069
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.56
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90094
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98273
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93371
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.25
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,25.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97485
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95291
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98224
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,100.75
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,101.25
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,100.88
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.5
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.19
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19326
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02315
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30199
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97223
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98679
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99005
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,67.62
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.88
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.92
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.97
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.95
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,116.88
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,117.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,139.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,140.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,154.12
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,159.5
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,157.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,155.13
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.92117
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89722
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.87424
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.31
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96048
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98502
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95404
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Current (Min),A,6.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.25
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.18
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98016
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98999
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91116
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98645
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97699
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98608
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,95.38
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,95.38
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.38
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,78.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,78.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,111.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,112.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.56
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-74.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30205
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10314
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.47594
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98477
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99252
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99707
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,70.5
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,92.75
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,93.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,83.38
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,83.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.36
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.36
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.36
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,169.5
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,170.12
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,191.5
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,191.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,185.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,186.62
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,165.88
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,157.44
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,152.75
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95587
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.90265
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84466
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.62
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.56
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.5
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9183
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96503
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91681
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9743
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98706
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92334
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,23.62
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96402
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98379
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98636
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,73.12
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,78.62
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,88.75
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,89.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.88
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,121.62
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,121.88
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,121.88
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.25
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.87
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.12
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30056
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02895
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20217
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
