Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.25
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.94
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-73.88
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.12
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23323
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1682
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27684
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96948
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99213
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98453
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,93.62
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,93.75
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.75
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.92
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.97
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.95
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,142.38
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,142.62
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,190.62
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,192.25
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,159.12
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,159.38
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,164.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.69
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,150.19
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95044
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88595
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.82181
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,1.75
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.25
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95218
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9957
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94696
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9743
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98264
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96414
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,29.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98871
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98782
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9837
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,101.75
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,102.38
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,100.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,101.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,116.75
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,119.88
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,118.38
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.06
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.62
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27007
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0284
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.35946
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97379
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98215
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98654
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.62
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.67
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,152.38
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,152.38
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,188.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,189.12
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,178.25
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,155.94
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,157.37
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,148.19
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88833
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.9021
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.81436
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.13
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.94
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94708
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94861
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95544
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Current (Max),A,5.38
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.25
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Current (Min),A,6.12
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.25
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97147
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98038
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96652
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9863
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96765
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97284
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,111.62
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,112.62
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.12
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,72.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,88.12
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,88.25
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.25
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.75
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26516
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05031
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21532
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97684
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97311
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96893
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.02
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.08
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,176.88
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,139.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,139.5
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,132.25
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,139.25
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,157.81
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,161.63
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.06
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.91217
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92764
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.77642
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.13
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.75
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98993
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97421
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96002
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Current (Min),A,6.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Current (Max),A,6.25
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.12
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93677
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97925
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99197
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,70.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,70.25
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.12
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
