Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98312
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98254
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9791
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,91.88
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,92.25
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.12
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,83.38
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,83.5
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,98.5
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,98.62
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.5
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.13
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.69
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29314
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00374
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.45406
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97333
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98178
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98483
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,70.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,70.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.81
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.84
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.83
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,147.5
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,162.75
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,163.38
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,190.25
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,191.38
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,170.81
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,173.44
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,164.44
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96027
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94678
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.88186
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.81
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98825
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94577
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92752
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Current (Max),A,5.62
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96405
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97827
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98987
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,32.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,70.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.88
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9826
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97754
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9863
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,92.75
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,93.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.88
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,75.62
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,75.88
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.75
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,108.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,108.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,108.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.37
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.69
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.56
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24761
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00539
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34633
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98117
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98715
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9892
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.62
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,80.88
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,81.75
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.38
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.11
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.14
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,164.88
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,167.75
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,183.38
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,184.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,207.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,209.5
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,176.69
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,178.44
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,163.31
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95166
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.9436
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.8305
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (Max),A,28.62
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.56
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99091
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98981
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92053
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9621
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97916
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98029
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,29.38
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.88
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,55.75
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97861
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97961
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98813
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,90.88
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,92.75
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.38
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,83.12
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,83.5
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.38
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,123.12
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,123.38
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,123.25
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.37
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.56
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29143
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06203
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24755
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9744
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97763
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97479
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,60.12
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.44
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.53
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,168.75
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,170.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,183.5
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,185.88
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,192.12
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,197.25
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.94
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,174.31
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,166.75
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.93469
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94208
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.93603
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (Max),A,33.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.19
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.93
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87814
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98709
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93176
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Current (Max),A,13.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98007
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97961
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97717
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,43.75
