Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98975
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97525
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98798
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,121.75
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,121.88
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,121.88
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,78.5
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,78.75
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.75
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,125.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,125.62
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,125.5
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.19
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.63
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.31
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34069
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00835
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3724
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97995
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96493
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98413
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,53.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.73
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.75
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.73
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,202.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,202.38
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,172.25
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,191.75
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,199.62
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,166.81
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,176.19
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,166.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94678
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94687
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.93448
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.94
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.37
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87448
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96524
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93304
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Current (Min),A,6.62
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Current (Max),A,7.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.75
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97678
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98495
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96805
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,67.25
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,67.62
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97604
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98386
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9855
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,87.12
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,88.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.88
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,93.12
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,94.12
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,117.88
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,118.12
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,118.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.44
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.06
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.07
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30843
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04424
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.45211
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97372
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97482
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98611
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,59.38
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.44
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.47
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.44
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,160.12
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,161.88
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,194.62
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,195.88
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,177.75
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,180.25
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,168.31
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,165.44
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,155.69
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95377
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94488
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.8768
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.56
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.06
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86944
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98828
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92694
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Current (Max),A,14.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98804
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99643
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97024
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,107.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,107.5
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,107.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9852
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98297
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9798
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,107.5
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,107.75
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.62
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,100.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,100.62
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.5
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,100.62
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,100.75
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.75
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.75
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-43.69
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23751
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01903
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27398
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98175
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97153
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98392
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,71.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,71.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,55.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,55.75
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,228.81
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,228.83
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.83
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.7
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,198.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,198.75
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,225.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,226.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,162.25
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,162.5
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.88
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.31
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,169.69
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94006
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.93011
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.93411
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.13
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.87
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92068
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95398
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9632
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Current (Min),A,5.75
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Current (Max),A,5.75
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.75
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
