Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98987
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.987
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98596
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,59.75
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97955
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97305
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98947
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,91.88
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,95.88
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.5
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,73.5
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,82.12
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,129.12
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,129.25
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,129.25
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.19
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.5
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37469
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05403
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42794
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98624
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98538
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98563
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,72.62
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,72.75
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.75
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,73.88
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,74.12
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.36
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.39
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.36
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,202.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,205.38
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,183.12
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,191.5
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,200.62
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,202.88
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,174.63
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,169.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,163.25
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9679
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94513
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.86233
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (Min),A,20.62
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.37
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,8.37
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9267
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92773
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95657
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Current (Min),A,5.62
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Current (Max),A,5.75
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.75
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98712
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98831
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98303
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,70.38
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97211
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98795
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98746
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,78.25
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,81.5
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.88
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,98.5
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,98.5
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,119.75
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,119.75
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,119.75
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.63
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.62
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.63
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23732
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00108
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.56326
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97241
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96863
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98206
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.8
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.81
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,153.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,154.62
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,189.25
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,189.62
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,186.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,187.62
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,167.25
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,159.75
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,150.56
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94882
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89773
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72995
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (Max),A,17.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.75
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.25
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.31
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,8.56
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87808
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92633
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95792
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Current (Max),A,5.38
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98773
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98828
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96045
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.25
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97864
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97244
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98477
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,108.38
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,109.38
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,78.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,78.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,111.88
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,112.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,112.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.06
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.44
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.321
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04189
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29772
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98492
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97507
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95435
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,78.5
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,78.62
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.62
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,62.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,62.38
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,31.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.92
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.95
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.94
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,209.25
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,210.38
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,177.38
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,177.75
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,162.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,170.38
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,167.56
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.31
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95505
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94855
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63449
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.88
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.62
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96378
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99542
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92892
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
