Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Current (Min),A,23.5
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Current (Max),A,24.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97638
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9826
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97885
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,59.38
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95642
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98709
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99078
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,71.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,98.75
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.88
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,153.75
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,154.25
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,154.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.19
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.88
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-48.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26827
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07427
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25679
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97131
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96814
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9657
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.61
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.73
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.69
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,152.25
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,158.25
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,198.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,198.75
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,213.12
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,215.88
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,168.88
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,171.32
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,155.44
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.92392
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94681
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.85907
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.75
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.56
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.69
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83044
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90814
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97321
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98413
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95917
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,61.5
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96732
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98843
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99051
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,82.62
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,83.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.75
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,99.75
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,107.88
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.88
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,142.25
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,142.38
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,142.25
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.75
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21712
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04918
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28243
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97769
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96844
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97183
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.62
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.84
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.88
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.86
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,165.38
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,165.62
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,194.38
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,201.88
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,196.25
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,196.62
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,165.19
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.81
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,152.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.93088
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.91684
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84015
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (Max),A,29.62
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.31
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91254
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95026
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92477
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Current (Min),A,6.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Current (Max),A,6.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.38
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97955
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99222
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97284
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,73.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.75
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98764
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98923
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99512
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,132.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,132.75
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,132.38
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,107.62
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,107.62
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.62
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,175.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,175.62
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,175.25
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.31
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25948
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0743
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26186
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98404
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97565
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9754
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,65.25
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.66
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.66
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.66
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,220.25
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,228.75
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,224.75
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,225.38
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,238.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,238.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,166.75
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,164.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,158.63
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95346
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.91363
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.89136
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.12
