Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.19
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98755
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94165
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92361
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98013
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99463
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98593
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,77.25
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,77.88
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.62
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99136
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97772
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99417
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,140.25
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,143.38
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,140.88
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,75.75
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,76.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.75
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,179.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,179.5
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,179.12
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.62
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.69
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-40.13
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29824
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14888
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30782
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98267
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95685
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97671
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,78.25
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,78.38
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.38
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.77
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.81
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.8
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,230.88
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,235.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,176.25
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,179.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,241.25
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,248.88
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,166.75
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,170.62
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.62
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.93817
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96139
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7214
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (Max),A,33.12
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.25
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.06
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.914
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95312
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94922
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98267
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99503
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99451
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,87.88
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,88.62
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,88.38
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,64.38
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97424
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98923
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99451
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,83.12
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,83.62
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.25
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,110.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,110.5
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.12
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,187.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,187.38
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,187.25
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.38
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.75
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.38
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2347
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.15016
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42281
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98087
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97263
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98737
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,67.62
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,77.88
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.75
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.83
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.78
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,176.12
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,186.12
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,221.25
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,222.75
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,281.62
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,289.5
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,169.06
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.62
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,153.81
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94495
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95679
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.87481
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,0.25
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.69
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,8.87
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99271
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90793
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94351
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97388
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99536
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98978
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,87.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,87.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98752
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98404
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99115
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,120.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,121.25
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.75
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,87.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,87.25
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.25
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,141.88
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,142.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,141.88
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.62
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.25
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.42412
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09758
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.54607
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97995
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98413
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99722
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,117.62
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,117.88
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.75
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.52
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.59
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.56
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.91
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,203.5
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,204.38
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,201.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,201.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,282.5
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,282.88
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,169.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.81
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,145.88
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
