Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96313
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96225
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.8089
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.38
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (Min),A,35.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.12
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,9.13
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98535
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90646
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94788
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Current (Min),A,9.62
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Current (Max),A,9.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96542
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98947
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99005
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,69.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,75.62
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9859
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9892
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99216
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,125.5
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,125.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,125.5
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,125.12
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,125.38
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,125.12
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,153.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,158.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,154.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.31
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.38
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3232
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01299
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.61758
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97623
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98431
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99466
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,67.12
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,75.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.38
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,88.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,88.38
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.38
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.8
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,229.88
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.84
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.05
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,204.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,205.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,219.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,220.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,288.38
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,292.25
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,175.93
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,172.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9725
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95819
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.87201
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (Min),A,26.88
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (Max),A,27.75
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.81
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.69
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87552
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9003
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95105
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Current (Min),A,6.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Current (Max),A,6.25
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98087
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98926
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99237
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,70.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99042
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99265
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,143.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,143.25
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,143.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,107.75
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,107.88
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,107.75
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,151.75
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,151.88
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,151.88
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.75
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.44
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30532
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02647
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3369
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96521
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.983
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98526
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,71.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,71.62
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.38
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.2
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.3
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.25
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,210.25
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,211.62
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,212.75
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,213.88
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,250.38
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,251.25
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-172.5
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,174.81
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,148.81
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94598
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97784
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.82333
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (Min),A,26.88
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.5
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.06
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9848
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99484
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96124
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97671
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9899
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9613
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.62
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,73.88
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,74.75
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.25
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97967
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98532
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99408
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,97.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,97.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,87.75
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,88.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.88
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,167.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,168.62
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,168.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.5
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.75
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27141
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03371
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24184
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97928
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98944
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98718
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,93.25
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,93.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.25
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,63.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.78
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.81
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.8
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,193.25
