Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,195.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,225.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,225.62
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,240.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,241.38
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-176.5
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,169.38
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,141.5
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95264
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96661
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75174
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.88
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (Min),A,32.12
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.44
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98273
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99057
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99359
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Current (Min),A,16.38
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Current (Max),A,16.75
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.5
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,11.88
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9516
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99603
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98102
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,96.88
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,97.88
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,97.25
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98047
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99045
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99139
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,103.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,103.38
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.25
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,113.62
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,114.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.75
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,156.5
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,156.62
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,156.62
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.13
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.94
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.42367
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12264
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.48791
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9856
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99384
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,113.5
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,114.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.88
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,85.88
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,86.25
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.02
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.05
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.03
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,194.25
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,195.38
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,285.38
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,286.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.75
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,277.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,277.38
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.25
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,179.25
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.5
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.5
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.90344
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95795
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72763
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (Max),A,18.62
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (Max),A,33.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.69
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.31
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96228
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99222
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96756
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Current (Max),A,8.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.5
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96002
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97061
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,85.25
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,85.62
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97906
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99274
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99399
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,100.25
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,100.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,127.25
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,127.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,127.25
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,173.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,173.88
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,173.62
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.31
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35195
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00377
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.5718
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98807
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99155
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99423
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,73.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,98.5
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,98.62
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,82.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,82.75
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.62
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.03
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.05
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.05
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,202.5
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,204.25
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,282.38
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,282.62
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,276.62
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,277.88
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.25
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,174.56
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,170.88
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,155.13
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95673
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97501
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.88788
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.63
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.69
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97296
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92834
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99561
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Current (Min),A,6.25
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.25
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Current (Min),A,14.88
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96667
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99484
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98886
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,82.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,82.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,82.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97565
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98892
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99289
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,92.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,92.25
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.25
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,107.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,107.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,153.25
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,153.38
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,153.25
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.31
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.63
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.88
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35628
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00908
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31887
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99127
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99109
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97855
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,73.88
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,97.5
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,97.62
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.62
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.52
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.53
