Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.52
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,182.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,182.38
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,235.38
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,235.62
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,229.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,229.38
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,169.69
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,167.19
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,148.25
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95764
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95911
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.82824
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.37
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93271
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95639
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97162
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Current (Min),A,5.75
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Current (Max),A,5.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Current (Min),A,6.62
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Current (Max),A,7.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Current (Min),A,6.25
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,6.38
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95947
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99643
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9866
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,30.62
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,94.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,97.75
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,95.75
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.62
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9848
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98453
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99512
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,125.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,126.12
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,126.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,87.5
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,87.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,188.75
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,189.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,188.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.94
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.45425
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00649
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.48132
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99609
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99277
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99408
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,110.88
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,111.25
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,116.25
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,116.38
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.25
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,83.5
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,87.25
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.38
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.61
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,229.64
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.62
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.67
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,238.12
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,238.75
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,257.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,258.12
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,309.38
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,312.25
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,171.32
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,169.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,156.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.97183
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96606
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.88482
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.87
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.25
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96493
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95309
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99448
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Current (Min),A,6.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,6.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Current (Min),A,5.75
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.75
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.75
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96262
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99664
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98477
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,87.88
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,89.25
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,88.25
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98926
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99213
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99628
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,121.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,122.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,121.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,120.62
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,120.62
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,120.62
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,208.12
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,208.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,208.25
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.12
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.25
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.56
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.38036
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00325
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.46322
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99725
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99225
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98956
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,124.25
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,124.75
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.5
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,112.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,112.88
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.62
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,68.25
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.12
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.83
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.94
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.91
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.42
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.28
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,247.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,248.38
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,275.12
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,277.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,306.12
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,306.75
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,176.93
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,175.63
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.94
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95938
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97934
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79059
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (Max),A,28.25
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.43
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94626
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98145
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99484
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Current (Min),A,6.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Current (Max),A,6.25
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,6.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.88
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9566
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99731
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97165
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,95.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,96.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,95.75
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97144
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99124
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99432
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,91.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,91.75
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.62
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,123.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,123.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,123.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,182.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,182.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,182.25
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.62
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.44
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.82
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31533
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08299
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38888
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99142
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95157
