Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99176
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,73.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,75.88
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,76.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.84
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,229.89
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.88
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.8
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.12
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,176.62
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,177.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,230.38
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,231.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,282.5
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,283.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,162.69
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,176.13
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,156.81
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94018
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97754
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.89825
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.75
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.19
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97201
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9827
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99527
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97113
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99277
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96887
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,73.62
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,73.75
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98422
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99112
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99484
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,110.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,121.5
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,116.88
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,117.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,117.12
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,117.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,185.62
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,190.12
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,188.38
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.31
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.81
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.43346
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01686
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.56338
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99399
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96649
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.995
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,101.38
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,102.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.62
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,93.5
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,93.88
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.75
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,227.12
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,227.3
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.19
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.41
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.59
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,233.66
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,229.25
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,239.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,216.62
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,218.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,285.25
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,289.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,162.81
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,165.12
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,153.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94772
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95178
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.86242
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.69
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97287
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98859
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Current (Min),A,16.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Current (Max),A,16.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98734
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99188
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97534
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,61.25
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98267
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98764
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99551
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,106.5
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,106.5
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,98.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,98.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.12
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,186.5
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,186.62
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,186.5
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.75
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.19
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.44
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.44891
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09673
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21746
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97894
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96762
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,101.25
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,101.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,74.75
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,76.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.06
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,229.12
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.08
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.69
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.62
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,231.25
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,232.38
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,202.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,204.25
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,245.75
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,248.5
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,167.81
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,166.31
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,154.94
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96442
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.93207
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.87817
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (Min),A,35.25
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.5
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97049
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96493
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99469
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.62
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Current (Min),A,8.62
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91992
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99271
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98639
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,76.25
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,77.25
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.5
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97174
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.991
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98813
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,83.88
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,87.5
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,111.5
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,111.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.62
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,144.88
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,145.5
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,145.25
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.56
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34554
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07646
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36971
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
