Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9873
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9014
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97617
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,71.62
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.44
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.48
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.45
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.09
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,154.62
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,202.5
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,204.25
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,217.38
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,225.88
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,159.81
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,169.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,161.44
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.92935
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96637
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.93643
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (Max),A,54.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.31
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97342
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92264
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Current (Min),A,9.5
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Current (Min),A,18.25
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Current (Max),A,18.5
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,18.38
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93436
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98721
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.996
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,25.88
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,95.62
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,96.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,95.88
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.25
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97925
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99426
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99399
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,95.38
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,99.5
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,121.88
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,122.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,122.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,168.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,168.62
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,168.25
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.31
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.81
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.49105
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00401
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18614
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.37
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99658
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94104
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96576
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,125.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,125.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,228.19
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,228.27
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.22
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.17
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.53
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,209.5
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,212.25
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,183.75
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,184.88
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,254.38
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,254.38
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,161.63
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,166.06
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,164.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94131
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94455
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.94394
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.56
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97967
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99393
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94821
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Current (Min),A,18.5
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Current (Max),A,18.75
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.75
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9628
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98767
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96942
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98132
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98923
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99042
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,102.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,102.38
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,103.12
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,103.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,137.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,137.5
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,137.38
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.87
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.56
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.18
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39846
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05241
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29384
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99701
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91998
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,142.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,142.62
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,142.5
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,228.16
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,228.28
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.22
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.33
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,244.25
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,245.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,174.38
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,176.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,175.62
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,176.5
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,162.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,163.19
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,155.69
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94467
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.93494
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.89383
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.69
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.38
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97934
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96429
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95447
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Current (Min),A,7.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Current (Max),A,7.5
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.25
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.31
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97034
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9783
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90112
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,17.25
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97147
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9928
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98645
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,81.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,111.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,111.5
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,111.25
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,125.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,125.5
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,125.38
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.94
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.88
