Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.5
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.42812
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08568
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21373
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.06
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99652
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92184
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97919
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,133.62
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,134.25
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,133.88
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,228.89
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,228.97
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.94
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,211.88
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,216.75
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,152.75
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,153.75
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,160.25
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,161.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,162.81
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,165.56
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,157.56
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.93497
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92618
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.88067
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.44
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,13.87
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99496
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96829
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9393
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Current (Max),A,5.62
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.62
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.31
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91708
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99249
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98541
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,75.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,75.88
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98007
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99329
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98044
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,94.88
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,95.5
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.25
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,125.75
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,126.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,125.88
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,103.88
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,104.25
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.56
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.5
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.75
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.44195
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03368
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31054
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.25
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99625
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82757
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94516
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,134.88
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,135.25
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,26.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,229.83
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,229.86
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.84
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,238.75
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,241.38
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,195.62
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,196.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,153.38
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,154.12
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,158.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,156.69
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.92193
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.91852
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.90341
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,6.75
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.69
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.06
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98221
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91687
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99487
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Current (Min),A,5.75
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Current (Max),A,6.12
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.88
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.56
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84027
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98807
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99615
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,18.25
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,63.5
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,64.12
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.983
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98877
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98843
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,102.5
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,103.12
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.75
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,102.5
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,102.62
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,134.62
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,134.75
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,134.75
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.19
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.44
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32479
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12453
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26571
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.94
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99551
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87909
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96918
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,111.12
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,112.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.22
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.23
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.22
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,197.62
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,200.12
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,161.38
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,205.25
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,205.88
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,160.19
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,159.75
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.93304
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85312
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91949
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,3.44
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.75
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,8.06
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99182
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92703
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96881
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Current (Min),A,15.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Current (Min),A,6.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.12
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.94
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86398
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99179
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99472
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.88
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,66.38
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97961
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99344
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9942
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
