Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,98.88
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,99.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,127.38
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,127.38
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,127.38
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,157.5
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,161.62
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,160.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.06
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.06
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-43.56
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27938
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0591
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20232
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.13
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99408
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93005
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97397
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,89.75
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,90.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.88
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.59
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.64
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.61
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,169.5
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,173.38
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,212.38
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,215.25
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,230.38
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,231.12
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,161.44
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,156.75
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,159.5
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94104
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89578
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.92053
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.5
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99188
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98642
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97769
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Current (Min),A,16.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9212
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98529
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99597
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,25.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98172
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98648
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,88.62
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,88.88
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.75
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,96.88
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,97.12
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,169.38
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,169.88
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,169.62
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.88
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.44
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.4804
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13652
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39623
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99405
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91238
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98062
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,95.75
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,96.62
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.25
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.88
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.95
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.05
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,168.75
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,170.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,167.12
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,235.5
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,238.38
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,161.13
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,156.44
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,155.87
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94223
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.90332
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.89389
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.69
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.44
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99774
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99225
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99698
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Current (Min),A,21.12
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.25
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Current (Min),A,14.88
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Current (Max),A,15.12
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.07
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93753
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98178
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99503
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,26.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96121
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99399
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99286
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,65.62
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,133.62
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,133.62
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,133.62
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,143.38
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,143.62
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,143.5
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.31
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.63
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39138
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00148
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.46743
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99719
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96066
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97882
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,131.62
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,132.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,131.88
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.64
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.64
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.64
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,187.25
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,187.88
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,206.62
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,207.62
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,217.5
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,218.25
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,162.88
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,161.25
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,155.94
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94965
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.93072
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.89636
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.37
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.82
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99197
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95123
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99564
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Current (Min),A,6.75
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Current (Max),A,7.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.88
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.56
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96225
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97696
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98358
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,37.62
