Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98102
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99536
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98932
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,89.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,90.25
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.62
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,144.62
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,145.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,144.75
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,118.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,118.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,118.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.19
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.5
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26867
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11507
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37655
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98816
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96994
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98926
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,79.75
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,86.5
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.62
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,58.5
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.75
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.88
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.83
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,164.88
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,169.88
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,203.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,204.88
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,192.38
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,194.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,162.31
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.19
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,159.5
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9462
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92724
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91974
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.75
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.38
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98834
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89062
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9935
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Current (Max),A,14.25
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95337
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98523
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9501
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94491
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99405
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98694
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,131.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,131.38
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,131.12
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,111.75
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,112.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.88
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.69
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.31
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.25
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37307
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01158
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31106
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.19
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99368
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92737
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97324
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,104.12
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,104.75
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.38
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.05
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,160.5
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,161.5
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,177.25
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,177.62
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,151.62
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,152.5
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.06
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,159.5
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,163.31
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94858
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92401
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.94434
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (Max),A,44.12
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.69
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.56
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9856
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98389
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99789
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.12
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8316
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97919
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95612
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,18.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95468
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99289
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98682
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,61.25
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,63.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.62
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,123.62
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,124.38
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,123.88
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,98.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,99.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.88
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.81
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.63
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.31
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25045
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0678
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20146
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97574
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97763
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,95.38
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,95.88
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,59.38
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.62
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.25
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.3
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,138.38
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,190.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,190.12
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,150.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,168.06
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,163.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,152.37
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96606
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94574
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.86148
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.06
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.19
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98563
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98373
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99799
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Current (Max),A,13.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.94
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.81
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
