Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84002
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99493
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99051
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,18.62
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,18.75
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.75
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98358
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99304
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99008
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,92.5
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,92.75
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.62
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,123.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,123.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,123.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,130.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,130.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,130.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.88
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.56
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.44872
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01814
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.44356
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95392
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97955
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,81.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,81.5
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.38
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.44
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.44
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,167.38
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,197.88
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,198.88
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,207.75
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,209.88
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,157.81
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,163.88
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,164.18
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.92117
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94824
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.95047
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (Min),A,49.38
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.56
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.88
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99567
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98831
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99808
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Current (Min),A,23.62
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Current (Max),A,14.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.38
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92828
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98669
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99145
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,25.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,62.62
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,62.88
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9866
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99182
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98761
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,108.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,109.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,108.88
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,107.88
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,108.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.88
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,108.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,108.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,108.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.37
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.69
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.56
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30916
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01045
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38973
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.19
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99493
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87762
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98868
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,93.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,93.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.39
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.39
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.39
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,203.25
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,203.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,169.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,169.88
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,179.25
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,179.5
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.06
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,165.31
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,159.87
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95239
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95575
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.9321
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (Min),A,54.62
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.13
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.19
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99899
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98328
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99667
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Current (Max),A,14.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,13.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.63
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94968
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97522
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99142
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98071
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98972
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98093
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,84.88
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,85.5
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,99.5
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,99.62
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,99.62
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,93.75
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,94.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.88
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.69
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.06
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.50054
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00664
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28441
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.13
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99313
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80987
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97992
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,88.62
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,89.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,23.38
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.38
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.69
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.7
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.7
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,182.75
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,184.38
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,126.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,127.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,147.25
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,153.75
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.06
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,161.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.07
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95242
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.93915
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.9285
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (Max),A,46.75
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.5
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.25
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99826
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99799
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
