Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Current (Max),A,14.25
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Current (Min),A,20.12
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95651
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98489
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9848
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97729
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98611
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9902
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,78.38
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,78.75
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.62
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,86.75
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,87.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.88
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,112.75
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,113.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,112.88
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.37
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40804
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07115
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28719
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96353
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97278
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,99.25
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,99.88
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.38
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.52
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.58
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,181.75
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,182.5
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,160.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,160.62
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,167.38
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,166.19
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,167.88
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,164.44
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9679
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96719
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.95053
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.87
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99252
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88135
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99683
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97531
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9921
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9671
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.38
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98193
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99231
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98935
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,85.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,85.75
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,101.75
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,101.88
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.88
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,113.5
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,113.62
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,113.5
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.31
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.19
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.37
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.38979
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02473
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28124
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.75
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99731
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95398
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99094
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,124.5
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,124.62
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.62
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.55
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.55
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.55
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,217.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,217.62
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,165.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,168.25
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,170.12
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,171.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,167.06
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,166.31
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.37
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96933
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96432
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.92789
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.81
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99207
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94553
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90396
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97836
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95892
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,25.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98334
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98276
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98602
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,86.75
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,87.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.88
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,75.75
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,75.88
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.88
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,99.12
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,101.25
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.88
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.38
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.82
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-58.75
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37429
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06004
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23333
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.19
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99744
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96869
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98105
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,130.5
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,131.38
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,130.88
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.88
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.38
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.41
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.41
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,228.75
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,229.75
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,147.25
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,148.5
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,134.5
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,136.88
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,159.5
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.37
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,152.31
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9013
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86526
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84393
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
