Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.31
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,13.31
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99854
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9154
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93588
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Current (Min),A,26.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Current (Max),A,26.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92142
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98849
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97122
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,23.88
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,24.5
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,62.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,63.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.75
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97711
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99353
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98691
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,73.5
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,116.25
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,116.75
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,116.62
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,95.25
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,107.38
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.88
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.75
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.38
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.13
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.42199
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01021
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29497
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93521
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98209
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,96.25
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,97.5
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.88
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.28
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.72
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,181.25
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,176.12
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,180.5
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,135.75
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,152.75
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,156.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83642
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.90524
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.80551
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.56
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99646
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87012
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94476
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Current (Max),A,17.62
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.62
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9277
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98843
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97278
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.88
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,24.38
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.12
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97342
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98941
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98862
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,68.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,101.62
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,102.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.12
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,102.12
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,102.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,102.25
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.06
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.87
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.06
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30752
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03621
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39632
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.31
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99493
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91391
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99118
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,100.62
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,101.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.75
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.61
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.64
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,176.62
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,178.5
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,154.38
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,155.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,163.88
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,164.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.63
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,156.94
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,149.12
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86523
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.90039
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.81884
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (Min),A,41.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,9.06
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99954
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98508
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95151
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94363
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98624
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99411
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,27.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,28.25
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98862
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98163
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,104.38
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,105.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,123.12
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,123.12
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,123.12
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,82.25
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.88
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.31
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-75.56
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.49212
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.23345
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3796
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9942
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98877
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98843
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,98.12
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,98.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,92.38
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,92.5
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.38
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.86
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,242.88
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,244.5
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,243.88
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,245.38
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,161.62
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,169.25
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.37
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,157.69
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,150.56
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87286
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.91006
