Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84961
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,26.25
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99759
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89133
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96786
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93637
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98932
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98544
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,25.88
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,26.12
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9877
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99377
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98679
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,100.62
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,100.88
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.75
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,127.12
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,127.62
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,127.5
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,103.88
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,106.38
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,104.75
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.19
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.13
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.88
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29116
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03084
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28969
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99298
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93182
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9899
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,96.38
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,96.88
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.5
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.38
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.75
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.8
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,201.25
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,201.62
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,187.38
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,188.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,178.62
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,179.12
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,154.13
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,157.69
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,151.75
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.89468
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89548
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.85437
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,0.44
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,26.94
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.06
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99536
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86441
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95383
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93869
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99121
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9931
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.88
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98175
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99231
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98987
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,86.25
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,86.75
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.62
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,113.75
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,114.88
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,114.25
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,119.12
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,119.25
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,119.25
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.69
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.5
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-51.94
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.4352
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04555
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29668
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99481
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97171
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97913
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,131.25
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,131.5
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.38
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,58.5
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.22
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.3
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.28
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,216.75
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,217.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,190.25
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,192.12
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,196.62
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,204.38
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.94
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,155.25
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,150.94
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74343
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87387
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.85064
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,0.75
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.19
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99847
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8638
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94806
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Current (Min),A,20.5
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98373
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97903
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99155
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,46.75
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.62
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97626
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99417
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98917
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,76.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,118.62
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,118.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,118.75
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,115.5
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,116.62
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,116.12
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.75
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.06
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39913
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00923
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34191
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99597
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96173
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9895
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,123.5
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,123.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,123.75
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,63.25
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.25
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.16
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.2
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.19
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,239.88
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,241.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,179.62
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,180.25
