Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,186.25
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,188.5
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.81
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.81
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,151.25
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81311
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8244
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84848
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.25
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.75
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,10.87
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9968
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86691
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94308
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98761
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98279
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98492
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98886
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99173
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99149
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,100.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,100.25
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.25
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,107.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,118.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,113.62
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,125.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,125.5
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,125.25
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.63
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.81
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.44771
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05388
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.46432
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99362
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94543
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99298
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,103.25
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,104.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.62
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,72.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,72.62
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.67
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.73
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.69
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,246.75
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,247.25
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,175.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,185.88
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,206.75
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,207.12
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,154.19
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,157.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,159.57
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8938
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.90359
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.92053
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.88
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,11.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99924
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99103
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93698
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.44
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97668
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9938
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98868
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,62.12
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,62.88
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.38
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9902
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99167
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,100.5
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,100.62
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,128.88
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,129.75
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,129.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,120.38
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,121.5
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,121.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.75
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.12
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.41955
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14104
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34569
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99756
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93668
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98849
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,144.88
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,145.12
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,145.12
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,58.5
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.2
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.11
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,282.62
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,283.62
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,205.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,206.12
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,187.25
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,188.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.31
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,169.69
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,157.81
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87509
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95676
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91431
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.37
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,11.56
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98096
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94812
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94034
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94226
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98911
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,56.62
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.44
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.991
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99039
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99295
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,103.5
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,104.25
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,112.75
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,112.88
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.75
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,140.12
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,140.5
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,140.25
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.12
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.87
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.45589
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01106
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34926
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99545
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96674
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99329
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,104.38
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,104.5
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.88
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.62
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.66
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
