Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,214.5
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,215.5
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,178.62
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,178.88
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,213.62
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,214.62
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.69
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.38
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,155.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80478
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.93524
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.89337
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (Min),A,26.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (Max),A,27.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.06
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.88
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98965
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92715
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99432
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.88
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93588
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99374
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,26.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,26.25
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97839
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9845
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99539
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.25
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,84.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,84.62
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.62
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,155.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,155.88
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,155.75
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.38
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.44
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.38808
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05852
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27254
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99719
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97693
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99051
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,111.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,111.38
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.25
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.62
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.47
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.52
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,191.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,191.38
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,168.88
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,181.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,215.5
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,215.88
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.94
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,157.31
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,157.13
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82782
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.90799
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.90384
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.31
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99142
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88721
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99423
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.25
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98157
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98914
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98801
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,42.38
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.25
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99286
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98337
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98627
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,119.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,119.25
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.12
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,88.88
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,89.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.88
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,87.5
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,87.62
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.25
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.19
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-42.75
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37469
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1928
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19869
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99713
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98914
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99527
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,117.5
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,118.25
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,75.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,75.38
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.88
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.94
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.89
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,260.38
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,261.5
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,179.75
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,159.75
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.31
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,171.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.07
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8472
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.95541
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91501
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (Max),A,29.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.88
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.31
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.69
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99384
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84469
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78116
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98709
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96872
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99231
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97476
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99139
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,102.62
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,102.75
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.62
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,75.62
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.62
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,114.25
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,114.62
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,114.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.25
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.56
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.69
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28408
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02608
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42666
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.12
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99274
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97983
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9949
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
