Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,84.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,92.25
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.14
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.23
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.17
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,179.25
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,186.38
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,140.75
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,142.5
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,174.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,180.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.63
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,159.81
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,165.12
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86313
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.90124
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.94372
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.69
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.94
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93619
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99796
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.69
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.38
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79663
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99112
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97787
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,16.12
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,16.38
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.25
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98486
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97928
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98575
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,84.62
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,85.12
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.88
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,75.38
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,75.62
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,82.25
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,85.5
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.62
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.94
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.69
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.19
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27007
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03731
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17137
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.56
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.995
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98068
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9682
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,87.38
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,87.88
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,26.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.97
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.02
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.98
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,163.12
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,166.12
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,157.38
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,159.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,121.62
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,125.88
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,160.44
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,158.75
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,152.43
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.92587
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89233
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.70178
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.87
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,24.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99829
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93921
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89914
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93188
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98883
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94977
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,23.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,24.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.88
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9718
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97891
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98676
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,63.38
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,84.38
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,84.62
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,114.25
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,114.25
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,114.25
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.12
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.12
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.45687
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01988
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.43175
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.88
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98389
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99286
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,93.88
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,93.88
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.88
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,45.12
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.27
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.3
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.28
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,170.25
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,170.88
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,152.75
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,153.38
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,182.75
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,183.5
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,155.37
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,152.06
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85226
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89807
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.86722
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.94
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99341
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9917
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90155
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98706
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98041
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98853
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97317
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98453
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,59.38
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,94.5
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,99.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.5
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,136.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,138.5
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,138.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.69
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.06
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.48867
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08342
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3225
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
