Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.69
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99539
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94379
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99136
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,97.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,97.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,28.38
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.66
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,181.25
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,181.75
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,130.38
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,135.62
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,201.88
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,203.5
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,155.94
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.13
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,153.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.90362
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92352
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.8688
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.5
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.94
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98151
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90915
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90652
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98492
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95569
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.88
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97189
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99097
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99588
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,115.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,115.62
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,115.12
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,187.88
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,188.25
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,188.12
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.38
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.31
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.25
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21395
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11763
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34243
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.88
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99643
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98691
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98639
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,99.88
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,100.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.88
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.28
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.33
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.3
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,158.88
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,160.38
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,184.62
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,185.38
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,227.88
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,239.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.62
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.12
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,169.12
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83529
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.48095
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71283
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.38
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.88
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,10.31
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98871
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90484
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9678
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.44
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78241
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98395
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96884
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96335
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98938
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99161
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,62.62
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,64.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,115.25
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,115.5
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,115.38
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,110.62
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,121.25
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.88
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.31
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.31
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40456
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02541
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.57055
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.25
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99734
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96521
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99448
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,106.88
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,107.25
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,83.88
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,84.12
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.75
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.75
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.75
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,173.88
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,175.25
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,193.62
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,194.38
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,213.62
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,223.62
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,156.81
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.94
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.56
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.91525
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89401
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75027
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (Min),A,29.5
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.75
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.75
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98166
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98328
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91452
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.25
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.88
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78161
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98132
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99194
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,13.12
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,55.38
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98556
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98227
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98611
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,77.25
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,77.88
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.5
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,83.75
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,84.38
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.12
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,89.62
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,93.75
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.62
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.82
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.31
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.06
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
