Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3261
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00517
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.46838
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.88
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99551
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98972
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99222
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,94.25
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,95.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.62
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,67.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.12
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.62
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.69
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.66
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,163.88
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,165.62
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,161.38
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,162.12
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,193.25
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,198.62
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,157.37
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.75
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.44
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.91965
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86606
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.80603
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (Max),A,56.62
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.62
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.06
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99759
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89181
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91812
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.75
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90222
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99377
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98303
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,70.25
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98532
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98758
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99097
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,88.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,88.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,88.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,104.62
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,104.75
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,104.62
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,104.25
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,104.25
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.25
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.44
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.44
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23415
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0475
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38012
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99463
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98114
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99124
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,87.12
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,87.38
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.25
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,62.5
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.95
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.02
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.98
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,166.12
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,166.5
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,173.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,174.12
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,188.62
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,189.88
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,133.06
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,156.81
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,149.44
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.68838
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.91067
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84973
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,0.19
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.5
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,23.25
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99878
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87424
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91177
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Current (Max),A,23.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.87
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75116
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99258
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98605
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9465
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98383
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99451
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,76.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,76.38
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.25
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,142.38
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,142.75
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,142.62
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.19
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-107.19
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.5
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29494
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12078
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.43319
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.12
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98352
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98566
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98654
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.25
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.3
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.28
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,120.5
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,121.38
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,141.38
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,141.38
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,219.25
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,219.5
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,160.75
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,161.06
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.31
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.93671
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92737
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66616
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.88
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.44
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99667
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91693
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96002
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99728
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9697
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,78.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,79.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,78.75
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97565
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98071
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99423
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,73.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,73.62
