Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.62
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,77.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,133.25
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,133.25
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,133.25
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.69
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.13
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.81
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3073
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02449
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34066
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.25
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99188
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97879
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98868
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,79.75
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,80.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.88
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.25
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.28
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.27
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,163.75
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,164.12
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,182.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,182.88
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,211.5
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,217.88
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.87
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,157.56
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,154.94
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.89508
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.91205
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.9014
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,1.31
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.94
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,24.75
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99747
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94089
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90118
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.69
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97494
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99445
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92221
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,23.38
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98309
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98199
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98499
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,76.38
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,77.25
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,81.12
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,81.75
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,93.75
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,94.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.88
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.56
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.44
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.06
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27965
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01448
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34627
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99048
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96716
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98572
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,73.5
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,73.75
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.62
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,42.38
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.12
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.14
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.12
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,164.38
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,165.25
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,152.12
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,157.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,127.25
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.5
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.38
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.69
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78634
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84887
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.92752
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,5.5
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.31
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90723
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99512
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.12
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92136
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99142
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9407
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,23.38
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.12
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,26.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,26.12
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99258
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98196
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9863
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,120.5
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,120.62
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,120.62
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,80.88
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,81.12
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,96.38
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,96.75
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-36.63
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.75
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34023
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05034
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.44433
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99786
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97424
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9953
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,105.62
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,106.75
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.39
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.45
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.44
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,237.25
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,238.25
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,152.5
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,155.75
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,164.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,166.5
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.94
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.81
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,162.38
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.89136
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82495
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.93082
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (Min),A,23.38
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.13
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.31
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9971
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98322
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99902
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.75
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.62
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Current (Min),A,10.38
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,10.38
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95068
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99115
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97543
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,29.38
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,29.62
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.25
