Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.25
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99469
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99017
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99039
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,125.12
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,125.5
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,125.25
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,110.12
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,110.25
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.25
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,114.38
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,114.62
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,114.5
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.19
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-73.56
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.38
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3908
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1635
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37047
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99588
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99237
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97855
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,93.62
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,94.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.75
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.16
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.19
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.17
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,228.38
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,228.75
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,221.5
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,223.12
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,180.38
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,181.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.87
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.75
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,154.56
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88391
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82556
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.88751
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (Max),A,23.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.81
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.06
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99478
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88821
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95099
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Current (Min),A,21.88
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Current (Max),A,22.25
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.12
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96695
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99405
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9603
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,70.5
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.75
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.62
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96609
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98834
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99048
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,60.38
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,60.62
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,94.5
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,95.12
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,104.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,112.75
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.88
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.31
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.36184
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02931
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.46148
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98828
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97986
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99274
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.41
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.45
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.44
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,139.5
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,141.62
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,190.5
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,191.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,167.88
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,175.88
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.63
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,136.87
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,152.93
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72415
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.70883
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.88113
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,7.75
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.75
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,23.62
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98773
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99475
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91104
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Current (Min),A,23.88
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.12
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.06
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94379
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99466
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9259
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.38
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.12
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99405
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98984
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,61.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,136.88
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,137.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,137.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,111.62
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,112.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.06
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33437
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0316
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.51373
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96967
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99319
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,69.25
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,69.5
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,69.88
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.75
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.31
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.33
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.31
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,160.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,160.5
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,247.38
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,248.12
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,174.38
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,154.19
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,157.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,161.44
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.89184
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88516
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.93378
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (Max),A,22.62
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.87
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.12
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98657
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94376
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91519
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Current (Max),A,9.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.38
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98523
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99677
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9653
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
