Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,80.88
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,81.62
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,81.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96753
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99179
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98703
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,99.38
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,99.62
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,99.5
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,99.38
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,99.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.62
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.31
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.19
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28405
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00661
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.47851
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9939
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97601
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9949
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,62.12
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,62.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,80.62
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,81.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.88
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.03
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.06
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.03
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,145.62
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,146.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,215.88
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,216.75
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,187.12
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,187.5
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.56
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.69
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,156.81
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88293
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84619
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.90481
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.81
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,28.38
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99371
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91943
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.87057
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.25
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Current (Max),A,9.25
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.25
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97842
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99145
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98492
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99124
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99689
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98508
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,104.75
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,104.75
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.75
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,147.12
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,147.12
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,147.12
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,94.62
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,94.75
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.75
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.87
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.69
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.43
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24193
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08904
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.46877
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.5
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9834
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95068
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99326
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.81
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.81
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.81
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,170.75
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,172.38
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,210.38
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,211.38
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,177.62
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,178.38
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.94
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.69
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,88.81
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7359
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78936
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.07301
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (Min),A,22.38
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (Max),A,30.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.75
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (Min),A,15.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.44
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.68
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.983
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91543
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92752
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.25
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.25
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.25
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.38
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90906
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99329
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98282
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98343
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98517
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99011
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,79.12
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,91.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,96.25
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,97.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.75
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,111.62
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,111.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.94
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.87
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33663
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0201
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.52905
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99564
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9458
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99484
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,92.75
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,93.38
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.12
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,77.25
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.09
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.06
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,178.38
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,197.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,169.25
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,170.12
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,224.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,231.25
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,110.25
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81021
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82065
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.34011
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (Min),A,17.75
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.63
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.5
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98764
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98578
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92029
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.12
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Current (Max),A,9.12
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.12
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Current (Max),A,13.12
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
