Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.81
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.5
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76614
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99542
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99536
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.62
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,72.25
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,72.25
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,72.25
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98578
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99008
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98926
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,96.12
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,96.62
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.38
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,96.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,96.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,105.5
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,105.62
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.5
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.75
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.93
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33086
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07155
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.46749
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.13
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99548
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93088
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99033
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,79.62
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.75
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.66
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.75
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.7
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,175.62
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,176.12
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,181.5
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,183.88
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,230.62
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,230.75
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.06
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.62
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,110.56
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83716
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78866
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.33248
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.81
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.38
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98285
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91897
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95303
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Current (Min),A,8.88
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92215
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99374
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9873
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.19
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9758
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99643
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98111
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,74.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,74.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,170.75
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,170.88
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,170.88
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,79.25
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.38
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.25
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-58.63
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.75
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37264
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.31524
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.52175
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99542
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9736
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,87.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,87.38
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.25
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,80.62
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,80.62
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.62
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.19
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.23
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.2
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,165.38
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,166.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,245.75
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,247.25
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,207.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,208.12
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,130.69
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.37
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,147.94
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.63549
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8858
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.83484
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (Max),A,20.5
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.38
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.63
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97894
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89902
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96725
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.12
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85299
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99243
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93368
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.75
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.88
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,24.12
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96793
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97903
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97363
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,75.38
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,84.62
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.88
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.44
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-76.75
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30391
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12624
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.48843
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99371
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97659
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99646
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,84.88
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,85.62
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.25
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,51.88
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,97.5
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,97.75
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.75
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.17
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.23
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.2
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,152.75
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,152.88
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,154.62
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,164.38
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,159.88
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,160.38
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.44
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.13
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.12
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86944
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84982
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73104
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (Max),A,25.5
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.38
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.69
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,8.43
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
