Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9808
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88501
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95004
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9537
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98926
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98065
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95984
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99149
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98346
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,57.75
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,111.5
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,111.75
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,87.5
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-76.81
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-42.94
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3012
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12963
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25563
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98981
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97198
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98639
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,73.12
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.75
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.84
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.88
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.86
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,141.88
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,143.12
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,181.62
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,182.62
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,158.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,167.25
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.25
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.82
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,145.5
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.70477
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83761
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.81308
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.19
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97998
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93817
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94141
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Current (Min),A,7.88
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.88
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.19
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81524
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98053
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97699
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,16.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,16.38
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99368
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99213
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98486
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,142.25
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,142.88
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,142.5
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,121.25
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,121.25
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,121.25
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,83.62
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,83.75
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.75
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.12
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-73.44
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39812
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06893
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25301
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99069
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96155
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97897
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.95
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.05
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.02
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,207.25
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,207.88
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,173.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,173.75
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,126.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,131.38
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.94
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,157.25
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,150.06
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71221
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.90988
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84967
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (Max),A,27.12
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.88
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.06
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99255
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86584
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90991
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.44
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82098
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99576
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99081
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,17.5
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.62
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97379
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97354
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99582
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,71.12
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,72.12
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,70.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,131.25
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,131.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,131.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.31
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34051
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14662
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38283
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.69
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99368
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88309
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97751
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,65.88
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.62
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,25.88
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,26.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.61
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.64
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.62
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,143.25
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,134.75
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,135.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,181.12
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,181.88
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.94
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.44
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,151.37
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86304
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8435
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.86194
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (Max),A,35.75
