Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.25
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.5
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99371
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9042
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91174
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Current (Min),A,8.88
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Current (Max),A,9.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.69
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76663
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99548
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99634
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,68.5
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,69.12
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,73.5
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97571
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97021
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96881
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,70.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,70.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,70.88
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.75
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,61.25
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.25
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.13
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.75
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27147
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09978
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34179
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99109
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.936
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97525
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,56.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,60.25
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.23
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.27
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,117.62
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,122.25
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,149.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,151.12
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,147.25
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,162.44
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,155.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.06
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9378
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8837
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72265
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (Max),A,22.38
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.62
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98584
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92163
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94284
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Current (Min),A,8.25
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.38
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.5
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78631
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9949
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99313
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.12
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.25
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,85.5
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,86.38
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,85.88
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9613
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98492
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97711
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,88.75
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,88.88
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.75
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,78.88
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,78.88
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.88
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.19
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16725
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1584
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21096
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98029
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98599
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96875
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,66.75
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.69
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.72
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,212.25
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,213.25
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,132.38
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,133.75
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.37
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,155.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.75
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.64739
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88806
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63906
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (Min),A,23.5
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (Max),A,23.62
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.06
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-37.31
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98468
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95776
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73828
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.69
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79242
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99008
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9888
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,15.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,62.5
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,62.75
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.75
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98019
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96594
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96933
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,76.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,76.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,62.75
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,63.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.88
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,61.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,61.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26271
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06746
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.10475
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9884
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96197
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92581
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.2
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.23
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,148.62
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,149.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,140.38
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,141.12
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,109.75
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.31
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,159.25
