Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.5
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87588
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92212
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.80423
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (Max),A,30.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.75
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.69
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.75
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97861
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89667
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98495
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Current (Min),A,8.38
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Current (Max),A,8.5
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,8.5
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80505
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99011
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98746
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98538
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98901
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9556
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,82.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,91.12
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.88
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,106.62
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,107.12
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,106.75
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-76.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-67.62
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.12
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05986
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19002
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.49987
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97482
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95908
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99384
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,75.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,75.38
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.16
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,123.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,131.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,167.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,167.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,151.38
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.75
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.81
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.87
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81057
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87585
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68353
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.94
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-40.07
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9772
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92688
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.71521
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Current (Min),A,7.88
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.88
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.25
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82995
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99112
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98401
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,15.12
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.12
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98474
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96689
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9776
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,84.38
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,85.75
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.25
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,65.25
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.12
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,66.88
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.81
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-105.81
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25325
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0042
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23925
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97848
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97031
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9631
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.86
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.88
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,126.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,127.62
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,142.88
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,143.25
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,120.62
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,121.12
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,155.19
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.44
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73468
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88547
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66336
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (Max),A,25.12
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.25
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.12
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-43.69
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86685
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92966
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.66519
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.12
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.56
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83133
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98898
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94305
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,16.12
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,16.12
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9299
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97107
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96387
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.56
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-76.94
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.75
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22414
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10488
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39483
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97818
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97568
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97729
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.09
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
