Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,92.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,93.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,151.75
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,151.75
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,130.69
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.25
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.44
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.64251
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82882
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64825
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (Max),A,23.5
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (Min),A,26.88
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (Max),A,27.75
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (Min),A,26.12
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.25
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.31
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.25
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-46.81
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86685
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92825
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.62033
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.06
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81997
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99011
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98776
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.62
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9552
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95203
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97919
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,74.25
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,74.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.5
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-103.75
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.13
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2202
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01427
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25216
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97501
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95425
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91131
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.75
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.77
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,92.62
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,93.25
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,128.62
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,130.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,125.38
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-173.19
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,179.37
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,170.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98633
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.99393
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.97321
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.19
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.69
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.06
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75415
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86477
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89261
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.12
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.88
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81488
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98972
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98462
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,56.5
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93799
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96622
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96005
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,63.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-93.81
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.5
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.94
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00325
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09001
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19319
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.25
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98297
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92493
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94427
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.98
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,74.12
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,97.5
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,102.38
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,80.25
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,82.25
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.56
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.19
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77411
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86902
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68624
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (Max),A,27.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.88
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.19
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.06
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.56
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80111
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87414
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88949
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.38
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76886
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98788
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97217
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9541
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97079
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97018
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,62.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,60.12
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-77.19
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.93
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,144.19
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11736
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04033
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.13033
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.81
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97192
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97284
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86783
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.25
