Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.64
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.66
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,85.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,85.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,128.75
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,89.25
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,90.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.12
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.37
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.37
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84207
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85177
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71554
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.31
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.38
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9996
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96454
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89953
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-33.19
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.18
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77197
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98987
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91873
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94003
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96121
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96796
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,55.75
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-73.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.13
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11577
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01515
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24016
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.81
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9747
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97812
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9259
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.58
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.59
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.59
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,103.75
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,130.88
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,131.62
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.5
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.31
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83352
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.91821
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67764
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.37
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-47.88
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95187
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95492
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.56597
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75491
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98944
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97397
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,51.88
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.75
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.5
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9292
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95938
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93307
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.87
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.75
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14607
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00963
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36876
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95819
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97046
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99112
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.56
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.59
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,110.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,112.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,107.62
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,108.75
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,113.56
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.81
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.44
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.39214
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86929
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.54098
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.12
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.37
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-52.06
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86392
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93094
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.56371
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.25
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.87
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.63568
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99319
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87851
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,12.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,18.88
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94434
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95276
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94165
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.19
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.5
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-58.69
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1808
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03206
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14159
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.94
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
