Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98212
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98547
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84936
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.88
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.92
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.91
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,98.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,129.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,131.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.56
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.75
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80127
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8757
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65936
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (Max),A,22.25
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.25
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (Min),A,23.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.06
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.06
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-46.06
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8674
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93039
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.61105
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.25
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.63375
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98727
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9704
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,29.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.62
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93643
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93371
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95801
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-95.44
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.94
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01418
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07704
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.41985
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9646
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95596
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97705
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.59
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.61
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,105.12
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,106.38
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,106.75
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.69
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.06
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.94
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79287
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80829
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.49337
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.12
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (Min),A,25.75
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (Max),A,26.25
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (Min),A,16.88
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (Max),A,17.12
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-37.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.38
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-51.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75723
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89606
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.57256
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-41.94
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.31
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.6672
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9902
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79467
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91766
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98032
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9548
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,69.38
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,69.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.81
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.88
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19725
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00993
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22771
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98038
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98187
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78491
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.03
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.06
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,146.25
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,147.12
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,64.12
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,126.56
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.62
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.57293
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83896
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.6336
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (Max),A,18.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.69
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.12
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79074
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85818
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90649
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-41.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70788
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98795
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96612
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,15.38
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94632
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95996
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9537
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.56
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.38
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.87
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13814
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03352
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11485
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
