Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.25
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95514
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98511
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.75674
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.72
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.75
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,79.62
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,83.75
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,125.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,125.75
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,65.12
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,65.75
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.31
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,151.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,141.19
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85818
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8424
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73272
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.19
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.81
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.06
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77407
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96344
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89056
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.62
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.63622
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99069
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95349
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.12
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96542
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97238
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96933
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.82
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.94
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14467
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0511
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23229
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.94
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96051
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97104
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8276
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.42
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,118.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,118.88
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,74.5
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.56
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,158.56
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.25
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86502
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89517
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68173
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (Min),A,22.62
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.69
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.94
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.63
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77197
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9584
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92453
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.37
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.56
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72683
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99103
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9078
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,18.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,18.5
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.25
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.25
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92374
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9707
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94943
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-105.13
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.13
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05574
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00511
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18807
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94394
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95462
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81378
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.67
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,121.62
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,121.88
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,134.06
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.87
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.44
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.67813
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87872
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7514
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (Min),A,28.88
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (Max),A,30.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-37.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.5
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74633
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91394
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94754
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.88
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.60864
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98694
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97925
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,49.75
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.75
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.69
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91162
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96506
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96463
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,63.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.31
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.12
