Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-87.31
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0439
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13109
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.08556
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.31
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.88
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95608
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91244
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79803
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.12
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.14
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,104.25
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,104.88
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,87.38
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-171.06
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-177.44
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,178.25
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98273
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.98999
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.98514
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.19
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.94
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-22.19
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86722
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91888
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.84604
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.56
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.19
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.60912
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98367
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79593
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92273
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97183
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93973
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-118.5
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.25
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.44
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.0165
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06618
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20562
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.06
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.37
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92691
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93167
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79294
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,27.75
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.25
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.12
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,88.62
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,89.25
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-176.06
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-179.25
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,174.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.99106
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.98972
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.98035
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.81
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-27.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97046
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89233
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.83014
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.44
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.25
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.61935
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98468
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93237
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.44
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94772
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96912
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92096
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-100.5
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.69
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-47.69
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.09758
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01036
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21508
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.44
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.87
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.56
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89197
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93652
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79672
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,22.38
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,22.38
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.77
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,98.38
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-171.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,178.81
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,168.19
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.97858
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.9888
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.96268
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.25
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.44
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.87
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86407
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89676
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98611
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Current (Min),A,15.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.38
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.94
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65109
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9931
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78766
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,88.75
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,88.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96991
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96295
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98218
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
