Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-102.19
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-103.13
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.5
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04225
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12584
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.12935
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.44
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.37
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89905
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9194
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70385
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,22.5
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.02
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.03
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,121.88
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,122.12
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,70.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-171.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,179.44
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,172.75
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98111
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.99066
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.97546
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.69
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,33.06
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.38
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76037
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82043
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94852
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.31
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.81
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.68283
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99442
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77102
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,92.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,92.12
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.12
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.63
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92844
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95666
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91934
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-77.19
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.31
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.75
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09676
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03664
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18169
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.94
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.56
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94412
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89853
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8995
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.86
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.89
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,119.12
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,120.25
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-173.5
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,177.37
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,168.56
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98639
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.9906
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.96445
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.31
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.25
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81167
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91879
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94763
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.44
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.25
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70788
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99521
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76956
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,12.25
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,94.5
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,94.5
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,94.5
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93292
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93899
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.961
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-89.25
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.31
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-42.38
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.05513
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02419
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2452
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.88
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.25
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94766
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90326
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.823
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.75
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,27.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,27.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,14.88
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.88
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.75
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.77
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,114.38
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-169.38
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,178.87
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,169.12
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9722
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.98984
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.96454
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (Min),A,34.5
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.19
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.81
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81457
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95535
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91919
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90188
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9953
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96909
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,95.38
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,95.88
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,95.5
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,24.12
