Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93552
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9682
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94714
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,62.38
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.38
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-107.87
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-62.31
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-57.69
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04356
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.23091
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14177
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.12
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94031
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92557
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91119
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.75
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.88
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.11
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,59.75
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,60.25
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,133.25
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,133.62
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-166.38
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-175.63
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-179.87
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.96475
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.98276
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.97449
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.25
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91928
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91348
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89245
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.69
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.25
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72741
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99579
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94202
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,93.62
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,94.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,93.88
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.75
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.88
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.75
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91638
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94867
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91681
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-101.44
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.06
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-57.69
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00169
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03774
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11534
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.44
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.06
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.69
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90198
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93515
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83673
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,22.25
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.78
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.83
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,126.75
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,130.12
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-169.06
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-178.87
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,179.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.974
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.98578
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.9747
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.38
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9079
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91113
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92251
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.5
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.71353
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99588
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95444
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,95.12
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,95.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,95.38
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,23.38
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.06
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9173
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98502
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94943
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,69.25
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,74.88
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.13
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.69
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.31
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0742
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.17259
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.1129
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.44
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.94
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91794
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95782
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82065
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.53
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.56
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,154.88
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,159.88
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-173.31
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,178.69
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,174.06
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98303
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.99088
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.97824
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.44
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.94
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8822
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91904
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9205
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.75
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.64645
