Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99527
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96829
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,98.88
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,99.25
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,99.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,29.62
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97342
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95816
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91482
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-77.94
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.69
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.94
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07366
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05769
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.1913
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.06
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93536
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94675
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81521
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.89
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.94
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,130.75
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,131.38
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.69
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.75
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.63
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81427
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81759
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55657
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.62
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (Min),A,20.5
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (Max),A,20.88
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.38
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-38.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88153
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90756
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.7135
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.38
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.56
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.57556
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90402
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,100.38
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,100.62
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,100.62
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,16.75
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.5
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84894
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97253
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96118
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,69.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.37
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.44
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13271
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0707
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.10231
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.69
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.06
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91455
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91696
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77432
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,28.5
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.64
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.7
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,174.62
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,176.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,72.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.25
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.56
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,114.75
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75601
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87597
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.39779
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (Max),A,22.5
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.5
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.06
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91595
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92239
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93356
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-52.38
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.44
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.54058
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90454
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,101.75
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,101.88
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,101.88
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.75
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,17.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.88
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.06
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.31
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92645
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95959
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91644
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.13
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.31
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,83.87
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06923
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0884
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20766
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.19
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.19
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90063
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95422
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87436
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.5
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.94
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.95
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,164.38
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,157.19
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,151.75
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.38
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.90579
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86584
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.49252
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (Max),A,29.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.62
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (Max),A,23.5
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.56
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.69
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.38
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84155
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90631
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92575
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
