Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.12
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.81
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.62402
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99625
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93191
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,99.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,99.38
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,99.25
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,18.62
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.12
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91864
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97406
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9509
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,71.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,71.12
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.12
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-92.5
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-78.06
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,62.19
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16609
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02791
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15416
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.94
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94574
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96417
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87012
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.75
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.78
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,179.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,179.62
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,72.75
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,155.81
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.75
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88766
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8482
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58013
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.38
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.31
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98813
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92023
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92111
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.5
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.12
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.60165
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99445
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90652
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,98.75
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,99.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,17.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9292
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96637
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93164
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,59.75
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,59.75
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.88
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.44
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05718
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08391
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22036
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.81
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.37
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86499
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95651
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80652
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.88
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.81
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,162.5
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,164.25
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.38
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.75
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.56
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77304
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87924
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55154
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.25
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98697
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95462
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74813
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.19
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.67684
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99466
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96957
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,98.62
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,98.88
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,98.75
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.44
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90887
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97467
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94531
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,69.62
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.62
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.81
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.25
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-48.12
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09676
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04079
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2278
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93021
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95236
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92767
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.11
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,169.88
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,169.88
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.06
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.56
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.5
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86242
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87543
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63751
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (Min),A,21.5
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.12
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
