Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98691
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86899
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91284
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.44
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.81
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70269
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99445
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92123
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,97.62
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,97.88
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.75
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,17.25
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.56
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88717
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95645
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96167
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-64.69
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.06
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.38
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11684
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06258
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20427
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.44
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96179
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93332
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83029
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.88
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.64
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,148.5
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,149.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,72.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,155.25
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.88
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.13
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.89377
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85052
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63317
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (Min),A,28.88
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,30.56
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.909
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86001
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91122
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.19
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72332
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99271
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93515
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,91.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,91.5
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,91.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.62
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.19
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92596
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98215
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94891
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,76.75
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.75
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.81
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.25
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-101.31
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25383
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05391
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.01717
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.37
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.69
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95489
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94455
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85293
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.83
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.83
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,168.38
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,63.25
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,106.44
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,151.87
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,92.38
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.17925
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82144
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.04189
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (Min),A,8.5
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (Max),A,8.88
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.62
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (Min),A,16.62
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (Max),A,16.75
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.5
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99142
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88959
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93014
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.13
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.81
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76617
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93094
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,92.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,92.25
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,92.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,17.62
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.31
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87988
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94812
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92313
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-74.31
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.88
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.75
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14949
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06358
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22948
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.31
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95398
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94965
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80694
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.25
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,89.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,89.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,163.5
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,164.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,160.19
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.37
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87756
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86288
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.45107
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
