Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (Max),A,18.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (Max),A,20.5
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.31
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.56
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.44
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86889
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92279
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91498
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.19
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.13
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72335
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99359
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94546
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,92.12
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,92.38
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,92.25
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.62
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.25
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90454
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9794
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90808
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,84.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,85.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.87
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-58.31
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10695
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0985
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15666
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.81
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93491
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88977
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92789
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.25
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.12
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.61
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,174.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,174.38
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,77.12
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.5
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.37
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,109.56
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84503
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84802
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.31936
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (Min),A,18.62
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (Max),A,19.75
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.38
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.44
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99606
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86361
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9234
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.68
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.81
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90369
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90509
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,20.88
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,90.88
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,91.12
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,91.12
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.75
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.38
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8923
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96786
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92444
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,69.88
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.94
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.56
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.19
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21352
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10777
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23055
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.94
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.38
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9494
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91843
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81152
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.31
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.36
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,159.25
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,159.88
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,71.88
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,131.19
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.75
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,115.69
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.5158
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8341
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.40002
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (Max),A,23.5
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.31
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.63
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99475
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91977
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92218
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.44
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89743
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95453
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.12
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.25
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,91.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,91.25
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,91.12
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.56
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90988
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98114
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92642
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,88.62
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,88.75
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.75
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.06
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.63
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,21.94
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17299
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03508
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16271
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.19
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95813
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96216
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81204
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.98
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.98
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,97.5
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,193.38
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,194.38
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,73.38
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
