Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.06
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.94
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,115.62
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.62506
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82635
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.37465
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.25
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.37
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.63
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9881
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94049
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92148
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.81
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.68914
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92636
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.25
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,92.75
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,93.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,93.12
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,18.25
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,18.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.44
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.06
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86908
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96591
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91733
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.38
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-76.44
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-54.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-74.69
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11907
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14113
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.12801
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96344
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97177
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.74636
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.16
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.27
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,89.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,89.25
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,184.38
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,185.38
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.69
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.81
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,118.06
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85382
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85104
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.4446
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (Min),A,23.88
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.94
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78717
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96878
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92136
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.13
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69363
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99426
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95856
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,91.75
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,92.12
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,91.88
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,26.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.06
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87463
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.983
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94958
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,84.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,84.25
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.25
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-93.25
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-61.25
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-49.06
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11376
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14339
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.05269
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.31
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97443
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99054
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77685
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,80.12
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,80.38
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.25
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.47
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.52
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,224.75
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,226.12
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,83.5
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.19
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,151.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.63702
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83914
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.49166
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.13
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92132
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96234
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93954
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.5
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69644
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85034
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,96.38
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,97.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.12
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87665
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98016
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95349
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,74.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,56.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.94
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.31
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.69
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19182
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05617
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.192
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.25
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95721
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98358
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87216
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.41
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.45
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
