Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,86.5
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,208.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,208.62
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,75.12
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,75.62
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,130.31
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,159.13
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.06
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.58322
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89319
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59887
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (Max),A,26.88
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.25
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,29.81
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78653
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87576
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91247
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.56
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.94
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76828
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98788
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93918
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.12
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,18.62
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90121
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97943
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97037
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,78.12
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,64.38
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.12
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.38
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.88
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14876
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01094
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19118
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.44
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.12
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92062
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97098
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90546
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.12
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.75
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.62
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.08
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,75.38
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,75.62
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,155.12
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,85.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,91.5
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.93
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.25
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.31
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86963
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83893
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59817
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (Max),A,27.75
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (Max),A,22.5
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.88
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-22.31
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99155
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9295
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89316
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.75
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79275
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98773
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92499
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,64.38
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,18.38
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,18.88
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.75
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.81
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93414
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98749
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95251
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,49.38
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,80.88
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,85.38
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.12
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.31
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.87
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.06
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19109
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01314
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23522
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.19
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95322
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95801
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85104
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.38
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.73
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.75
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,160.75
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,165.38
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,74.5
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,118.31
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.43
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.69
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.42385
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84735
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.54849
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (Min),A,25.88
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.69
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99078
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91452
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.918
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.12
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.38
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.06
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76846
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98352
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97342
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,62.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.75
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9245
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98486
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96674
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,82.88
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,85.12
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-77.56
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-75.75
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.56
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11397
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01735
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2278
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92923
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96866
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90646
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,40.38
