Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.92
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.98
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.94
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,160.75
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,162.75
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,100.38
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,133.06
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.81
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.62
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.63085
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73419
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.48458
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (Max),A,19.88
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.88
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.62
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (Max),A,24.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.19
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.38
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98935
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.884
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94302
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.69
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81741
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98572
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95084
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,24.38
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.38
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94241
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97311
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94473
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.62
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.31
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.19
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.81
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21169
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07906
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21425
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92279
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94183
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90616
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.66
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.73
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,98.12
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,98.38
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,150.38
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,153.62
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.62
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.19
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.69
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78708
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83844
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59799
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (Min),A,25.88
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.12
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,3.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.13
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.31
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96823
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92215
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94586
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.06
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82296
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98456
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93222
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,14.88
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,23.5
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.19
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89523
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97613
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95129
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,43.25
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,43.5
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,85.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,85.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.31
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-78.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.06
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10082
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07597
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15877
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.69
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95474
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97922
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86426
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,53.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.28
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.3
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,78.62
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,164.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,165.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,75.62
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,81.12
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.87
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.19
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.87
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87942
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86169
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64334
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (Max),A,33.12
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.63
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94318
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93832
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93637
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.62
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.44
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9118
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98819
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92782
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.75
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,24.38
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92682
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96896
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97034
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,70.12
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.12
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,66.62
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.75
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.69
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.25
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.07
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13094
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09764
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16844
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
