Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.62
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91778
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98547
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8786
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.62
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,64.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.88
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.22
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.22
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,168.38
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,91.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,91.88
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,120.31
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.69
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,117.19
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.46694
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84762
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.44042
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (Max),A,19.75
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.44
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.31
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80871
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94961
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94046
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91104
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98679
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97641
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95062
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97641
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96643
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,80.38
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,80.38
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.38
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.56
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.56
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17168
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1425
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37514
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.75
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92816
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98566
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97504
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.06
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,102.88
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,103.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,162.5
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,163.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,135.5
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.62
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.94
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7424
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77813
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62423
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (Max),A,43.5
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-45.94
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.19
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.37
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.63665
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95407
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96841
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.12
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90359
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96625
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87836
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,21.12
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.25
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.75
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94055
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96933
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94659
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,70.38
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.62
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.38
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.62
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13008
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14952
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28569
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.62
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95508
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90347
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98389
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,26.5
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,26.75
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.94
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,69.12
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,97.12
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,90.88
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,133.69
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.06
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.75
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.68188
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73895
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52395
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (Min),A,43.25
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,37.81
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.69
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91003
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.78064
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94598
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.31
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.06
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9078
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95312
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92358
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.88
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95264
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97647
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96713
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,78.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,78.62
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.62
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.75
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-66.19
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.56
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19585
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07399
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22374
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
