Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95319
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9599
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98352
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.33
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.36
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,83.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,114.12
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,115.25
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,103.38
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,105.12
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.31
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,136.31
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.5
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76748
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.70678
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.4707
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,38.75
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.31
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90085
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.78988
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94559
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.56
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95752
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96643
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96655
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,30.62
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9342
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9678
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9483
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,68.38
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.38
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.94
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.88
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.38
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26213
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09288
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.1249
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97461
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94549
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90201
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,16.75
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.14
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,91.75
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,92.12
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,103.38
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,86.5
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.62
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,132.19
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,116.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7619
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.65676
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.41949
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-37.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,31.19
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.06
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74542
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83191
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97287
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.06
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.44
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89343
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95569
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87356
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,27.75
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.62
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.38
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95444
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9754
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96167
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,55.88
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,84.75
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,84.75
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.75
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,62.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,62.38
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.06
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.62
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-93.94
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2542
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07649
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.09212
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9744
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93671
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91882
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,90.5
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,113.38
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,114.25
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,85.5
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,86.12
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,134.06
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.56
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75338
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.66378
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57266
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.62
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.44
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91485
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88934
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96374
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.38
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.69
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90481
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96677
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86438
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.12
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.38
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95285
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97458
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98672
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.62
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.88
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,103.38
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,103.62
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
