Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.94
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-108.19
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-94.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11769
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11446
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.0934
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97623
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95712
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87478
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.38
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.3
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.41
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,94.5
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,95.5
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,108.88
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,110.5
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,115.75
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,116.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.38
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.75
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,120.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73986
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74084
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.48934
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.81
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.25
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89554
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94549
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93463
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.19
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92258
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96182
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94083
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,24.38
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98056
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.978
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98859
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,73.5
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,73.88
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.62
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,81.12
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,81.25
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.12
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,104.38
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,104.5
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.5
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.31
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.25
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20443
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08046
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21529
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.44
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96741
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9826
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85849
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.62
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.69
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,111.38
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,129.88
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,131.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,126.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,126.38
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.68
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.56
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.19
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76251
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75094
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55077
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.06
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.25
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8985
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94513
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96179
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.87
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.94
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74017
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96344
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89001
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,15.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.25
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96252
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97153
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97003
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,63.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,72.75
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,73.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,72.75
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.44
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.06
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-51.82
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08785
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0204
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18279
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.62
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97864
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98044
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84189
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,51.25
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,54.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.62
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.09
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,93.5
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,125.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,126.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,88.12
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,88.25
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.94
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.56
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76785
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74914
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65856
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.37
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95023
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95669
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94296
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.13
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90979
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96091
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94791
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,27.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,28.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95431
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97559
