Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9834
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,85.25
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,85.25
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.25
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,89.25
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,89.38
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.38
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.25
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.56
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.63
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27834
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03365
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23055
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.19
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98215
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98291
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89593
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.38
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.38
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.41
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,109.75
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,142.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,142.62
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,110.25
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,110.88
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.44
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.69
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,102.81
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79437
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7745
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.20293
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.56
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.06
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,11.75
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95343
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.979
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94076
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.25
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.75
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80893
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98087
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92544
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,18.88
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,21.88
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95523
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9527
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99066
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,63.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,110.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,110.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.81
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.63
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13387
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10652
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24697
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97562
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96124
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97165
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.7
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.73
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,98.75
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,99.75
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,115.88
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,117.12
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,163.38
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,164.12
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.06
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.56
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79458
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79483
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60464
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-40.44
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,35.31
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,9.06
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.70593
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81723
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95514
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.94
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83926
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98709
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98022
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95813
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98605
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98682
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,69.88
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.88
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,101.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,101.88
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,103.88
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,104.25
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.56
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16585
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01823
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28005
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98221
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97784
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91617
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,66.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.94
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,111.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,111.5
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,167.38
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,144.75
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.12
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,134.63
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.44
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74765
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.66207
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75152
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.31
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93002
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98788
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9592
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.12
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.94
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88504
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97528
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95459
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,23.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,42.0
