Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,30.62
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.88
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93182
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94003
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99301
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,144.75
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,145.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,144.88
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.38
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.25
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-54.25
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26003
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12377
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23946
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.88
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98361
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96359
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84942
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.88
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.25
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.06
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.09
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,117.38
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,124.5
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,160.38
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,160.88
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.56
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.88
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.44
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76413
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80264
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66699
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.19
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.06
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92233
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88867
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96054
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.81
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92035
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97275
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92248
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95764
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97266
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99313
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,70.88
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,82.75
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,83.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.88
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,149.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,149.38
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,149.38
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.31
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.43
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20562
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.15941
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21941
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97687
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97418
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88388
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,62.62
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,63.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.75
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.62
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.45
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.48
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,121.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,121.5
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,148.5
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,149.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,162.25
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,168.12
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.94
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.5
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78463
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7796
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65438
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.56
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94891
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99573
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94003
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87259
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98193
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92831
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,19.62
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,19.62
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,23.38
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9469
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97906
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98279
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,66.62
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.75
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,88.12
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,88.25
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.12
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,99.5
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,99.75
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.62
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.25
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.44
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.19
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24715
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00072
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17556
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.5
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98132
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97433
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87588
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.48
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.53
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,116.5
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,117.12
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,165.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,166.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,118.25
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.07
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.12
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.69
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.69711
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73382
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65612
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.44
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81683
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99631
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92773
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.19
