Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93585
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96762
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97601
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97507
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97855
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98367
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,82.88
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,83.25
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.12
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,80.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,80.12
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,99.38
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,99.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.5
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.37
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-103.56
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20256
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13579
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25457
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.31
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.94
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98514
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92776
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85458
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,72.12
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,19.75
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.69
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.73
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.72
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,158.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,159.62
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,134.38
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,134.5
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,136.75
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.31
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.62
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75433
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75851
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7351
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.44
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88455
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93799
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89688
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88519
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97134
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98657
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.62
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,56.5
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98459
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97903
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99377
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,91.75
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.5
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,83.12
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,83.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,161.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,161.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,161.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.31
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28637
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10137
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20415
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.07
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98492
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93838
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93716
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,78.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.36
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.41
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,155.88
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,157.88
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,130.5
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,131.88
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,213.12
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,213.38
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,133.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.37
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.67547
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77493
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64743
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,35.06
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92401
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82577
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93912
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95029
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96692
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98669
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95514
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95773
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9866
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,73.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,71.5
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,119.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,120.62
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,119.88
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.13
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34301
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07552
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33776
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98975
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93732
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97363
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,88.88
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,89.62
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.12
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.81
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.84
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.83
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,172.38
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,120.62
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,197.38
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,200.38
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.31
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.62
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79535
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80639
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65078
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.69
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.38
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88107
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97824
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94455
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
