Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Current (Max),A,12.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.75
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89996
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98474
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99014
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,70.38
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.62
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96075
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97809
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99145
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,76.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,76.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,93.88
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,94.25
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,142.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,142.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,142.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.44
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.12
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,8.31
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21703
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12706
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.28099
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98706
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97766
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94827
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,83.5
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,83.75
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.62
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,49.75
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.75
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.17
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.2
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.19
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,144.88
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,146.25
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,171.12
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,178.12
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,215.5
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,216.25
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.94
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.44
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.87
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78363
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75055
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68783
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (Max),A,55.75
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.31
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.44
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90997
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95709
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94525
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Current (Min),A,5.75
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Current (Max),A,6.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90765
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98672
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97101
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95892
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9841
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99457
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,71.25
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.38
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,98.38
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,98.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.38
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,160.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,160.75
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,160.62
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.94
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27752
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10436
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.41842
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98392
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97223
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98993
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,80.62
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,81.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.75
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,65.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.33
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.36
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.34
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,138.5
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,181.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,181.62
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,238.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,239.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.75
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.81
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.75
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71066
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80731
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62518
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (Min),A,51.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.63
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91638
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99417
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93506
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Current (Min),A,5.38
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Current (Max),A,5.62
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.5
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96179
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97116
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96057
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94885
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98465
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99265
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,99.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,161.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,161.75
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,161.38
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.93
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.5
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.69
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26406
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00041
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25805
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98169
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98441
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92218
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,74.38
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,74.5
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,64.38
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,65.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,23.62
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.62
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.97
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.97
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,151.88
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,152.38
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,174.12
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,175.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,188.88
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,199.25
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.81
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.88
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.5
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79806
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83722
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72329
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (Min),A,66.88
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (Max),A,64.12
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.75
