Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,1.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.44
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99078
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99103
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95117
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.25
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95947
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98547
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99387
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,87.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,88.12
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,87.88
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96646
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98083
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99344
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,84.5
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,85.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,87.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,87.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,169.75
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,169.75
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,169.75
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.81
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.81
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-43.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39773
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11876
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20052
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99228
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98871
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94336
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,99.88
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,100.12
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,72.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.72
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.73
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.72
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,184.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,186.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,180.38
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,183.88
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,254.62
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,254.75
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.38
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.18
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83761
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83078
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75598
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (Max),A,74.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.75
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99951
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96863
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96683
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Current (Min),A,6.25
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.38
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94229
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97928
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98685
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97009
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97717
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98917
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,79.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.25
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,85.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,85.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,131.62
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,131.75
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,131.75
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.87
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.81
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-48.81
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29625
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05144
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17028
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98196
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97522
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89618
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,64.75
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.38
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.92
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.97
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,169.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,169.88
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,146.12
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,171.5
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,171.88
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.31
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.31
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.38
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79525
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8721
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73962
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (Max),A,55.88
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.88
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (Max),A,63.25
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.56
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91403
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95615
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99911
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.5
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Current (Max),A,24.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9389
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98102
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98526
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,45.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95886
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9899
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99088
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,76.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,76.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,110.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,110.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,139.38
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,146.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,140.75
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.31
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-42.5
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26918
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04634
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30437
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99042
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97824
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97024
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,84.25
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,84.38
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.25
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.56
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.59
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,152.75
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,173.88
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,174.62
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,199.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,211.62
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.32
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.81
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.44
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83865
