Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7445
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.70886
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (Min),A,74.75
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (Max),A,75.88
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (Min),A,68.62
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.75
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.12
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99152
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9321
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97342
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Current (Max),A,17.5
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Current (Min),A,6.5
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Current (Max),A,6.75
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.62
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9801
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98505
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96719
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,60.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98154
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98968
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98737
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,101.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,109.88
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.5
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,114.5
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,114.75
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,114.62
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,123.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,130.38
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,128.5
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.69
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.88
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.12
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37328
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02559
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33761
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99557
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97882
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98767
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,128.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,128.38
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,128.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.05
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.2
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.11
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,244.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,252.5
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,191.25
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,191.5
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,179.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,185.5
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.44
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.5
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.63
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80313
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75479
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68911
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (Max),A,64.62
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.62
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9949
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86578
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97134
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Current (Min),A,20.88
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.88
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Current (Min),A,6.38
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.38
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98831
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98981
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97397
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,67.5
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,68.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,71.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99277
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98831
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98663
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,171.38
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,171.88
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,171.62
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,119.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,119.25
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,119.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,129.38
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,129.75
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,129.62
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.37
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.06
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39773
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02217
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27028
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99338
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98944
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98044
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,100.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,100.25
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,77.38
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,77.5
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.38
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.67
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.72
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.7
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,309.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,310.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,228.75
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,229.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,182.62
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.62
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.5
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82678
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80813
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.80508
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (Min),A,80.62
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.88
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (Min),A,69.25
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (Max),A,69.62
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (Max),A,65.62
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.25
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.44
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.93
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87704
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93234
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96167
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Current (Max),A,5.38
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.25
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Current (Min),A,6.38
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Current (Max),A,6.5
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97864
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98608
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9826
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99429
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97598
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97931
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,176.62
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,177.88
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,177.62
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,94.88
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,95.25
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.12
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,105.25
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,106.12
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.62
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-36.37
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.62
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.42263
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03624
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30452
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99432
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98453
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97095
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,103.38
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,103.5
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.38
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,71.12
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.33
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.34
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.34
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,274.25
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,275.38
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.88
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,177.25
