Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,178.12
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,145.5
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,149.12
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.25
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.25
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79745
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78921
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62835
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (Min),A,67.5
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (Max),A,68.25
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (Min),A,68.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (Min),A,51.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.88
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.06
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99503
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99582
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96066
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Current (Min),A,20.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Current (Max),A,23.5
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97781
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98471
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96515
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,58.5
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.69
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99698
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98715
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99246
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,201.38
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,201.88
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,201.75
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,115.62
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,115.88
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,115.88
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,159.5
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,159.88
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,159.62
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.94
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.56
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-51.06
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.58785
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06795
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.35219
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99271
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97848
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98151
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,106.62
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,106.62
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.62
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.36
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.44
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.41
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,333.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,334.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.75
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,203.5
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,204.38
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,204.12
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,204.5
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.69
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79117
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78149
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66687
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (Max),A,69.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.94
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.44
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.32
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92398
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99622
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96439
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Current (Max),A,23.25
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98556
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.992
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96704
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,74.75
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,76.88
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,75.75
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,87.88
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,88.38
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,34.5
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99005
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99042
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99258
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,138.62
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,138.88
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,138.75
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,128.75
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,129.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,128.88
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,172.25
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,172.5
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,172.38
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.69
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33654
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00722
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25515
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98868
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98569
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97974
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,89.62
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,89.88
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.75
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,64.75
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.72
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.73
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.72
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,253.5
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,256.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,249.88
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,250.38
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,221.88
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,222.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.5
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.19
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,145.94
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71185
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73376
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.81915
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (Min),A,74.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (Max),A,74.75
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (Min),A,68.38
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (Max),A,69.62
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.75
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.19
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.38
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99887
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91568
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98721
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98611
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99356
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96924
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,67.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,71.25
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,87.75
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,90.12
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,88.88
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.06
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99194
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98175
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99371
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,151.88
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,152.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,152.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,99.75
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,99.88
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,99.75
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,165.88
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,180.62
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,172.88
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.56
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.56
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.52752
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11998
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3481
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99033
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97964
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98715
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,117.25
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,117.5
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.38
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.14
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.2
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.17
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
