Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,334.75
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,339.5
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.12
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,206.25
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,209.12
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,216.62
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,231.12
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,132.87
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.06
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.67849
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79855
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74914
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (Min),A,63.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.62
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.12
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.19
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99847
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90802
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97028
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Current (Min),A,5.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Current (Max),A,5.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98172
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98752
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95389
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,63.62
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,64.12
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.88
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98981
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99182
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99207
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,125.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,125.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,125.25
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,133.5
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,133.5
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,133.5
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,153.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,153.62
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,153.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.69
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.75
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.44305
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03038
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.43236
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9718
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98486
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,117.5
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,117.62
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.5
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.67
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,229.7
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.69
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,305.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,306.12
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.75
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,206.25
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,206.62
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,194.62
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,196.88
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.75
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.44
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79388
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8497
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72442
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (Max),A,74.75
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.37
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87561
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98462
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93854
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98163
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99619
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9827
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,61.75
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,97.25
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,105.12
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,100.5
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97269
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9859
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99463
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,87.5
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,88.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.75
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,97.38
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,97.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.5
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,187.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,188.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,187.75
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.5
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.69
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.4186
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.15767
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29061
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97708
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97681
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,123.75
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,124.12
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.88
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.56
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.64
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.61
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,220.5
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,222.25
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,204.12
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,210.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,241.12
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,242.62
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.44
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75436
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85608
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74102
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (Min),A,67.5
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (Max),A,68.5
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.88
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (Min),A,72.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.25
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (Min),A,64.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (Max),A,64.38
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.12
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.25
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.81
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85412
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88663
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99799
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Current (Min),A,7.25
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Current (Max),A,7.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.38
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98691
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98791
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99237
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,73.88
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,74.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,75.25
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.88
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98346
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98264
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99579
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,104.38
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,105.12
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.88
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,97.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,98.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.88
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,195.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,196.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,195.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.94
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.94
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.13
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40536
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07863
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3973
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99023
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98657
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
