Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,91.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,92.12
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,90.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,90.12
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,60.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.56
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,229.64
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.59
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,223.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,225.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,194.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,194.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,299.62
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,300.25
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.75
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.88
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,151.87
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.44
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78009
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87655
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69436
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (Min),A,61.75
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (Min),A,68.62
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (Max),A,69.88
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (Min),A,56.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.44
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.81
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99872
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9736
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99808
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Current (Min),A,14.62
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96701
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98529
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97647
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,56.5
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,41.75
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98328
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98819
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99133
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,107.5
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,107.75
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.62
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,109.5
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,112.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.38
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,144.5
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,144.88
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,144.75
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.31
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.94
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.5
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27687
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02736
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37942
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9834
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97699
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98477
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,75.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,75.25
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,61.62
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,61.88
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.75
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.03
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.06
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.05
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.2
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.25
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,223.88
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,225.88
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,179.75
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,181.62
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,224.12
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,225.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.62
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.25
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84881
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81729
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.51345
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (Min),A,71.5
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (Max),A,72.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.88
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (Min),A,76.38
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (Max),A,76.62
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.31
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99844
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99878
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95782
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94174
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98581
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98175
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,61.75
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,62.38
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99026
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98471
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,126.75
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,127.38
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,127.25
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,123.88
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,124.5
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,124.25
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,113.12
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,114.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,113.62
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.06
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.37
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.56
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40948
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00847
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37182
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99564
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98038
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97076
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,111.62
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,111.88
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,228.73
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,228.8
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.75
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.52
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,252.5
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,252.75
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,237.25
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,237.75
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,175.62
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,176.5
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.69
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.44
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.44
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81152
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77194
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64468
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (Min),A,62.38
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (Max),A,63.25
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.62
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (Max),A,62.62
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.19
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.06
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.19
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87805
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91217
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95608
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97119
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98968
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98117
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,76.12
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,77.12
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.62
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97577
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99353
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98828
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,98.38
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,99.38
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.88
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,140.12
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,140.62
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,140.5
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,135.5
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,136.62
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.75
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.88
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.81
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.5
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29467
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07488
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27028
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
