Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98788
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97168
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97589
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,84.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,84.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,56.5
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.12
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.12
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.12
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.94
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.27
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.28
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,182.75
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,231.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,233.25
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,189.38
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,190.75
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.31
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.5
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.81
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82812
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83572
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56927
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (Min),A,69.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (Max),A,67.88
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.38
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.06
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.69
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82565
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95761
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95053
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Current (Max),A,12.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.88
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96561
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9903
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97433
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,59.75
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,60.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98032
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99426
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,89.88
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,100.62
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,98.38
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,143.75
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,149.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,146.75
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,175.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,176.62
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,176.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.69
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.06
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.36565
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04878
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.5053
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99039
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97733
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99612
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,94.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,94.38
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.25
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,54.62
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,98.75
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,228.44
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,228.5
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.47
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.78
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.34
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,178.38
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,188.62
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,216.38
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,222.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,286.12
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,287.75
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.31
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.12
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.13
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80545
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81793
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66598
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (Min),A,62.5
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (Max),A,61.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.56
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.12
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86899
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98621
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95612
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94009
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98767
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97516
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,72.62
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.12
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98703
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99426
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99145
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,117.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,118.12
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,118.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,140.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,141.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,140.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,140.5
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,140.62
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,140.5
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.5
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31691
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00194
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27974
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98502
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97766
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98538
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,66.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,228.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,228.91
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.89
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.56
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.83
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,166.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,230.38
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,231.88
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,204.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,208.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.88
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.69
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.75
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83648
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84671
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68148
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (Min),A,64.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.38
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (Min),A,75.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (Max),A,76.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.81
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.81
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78824
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85452
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94742
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.25
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.56
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83877
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99207
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97134
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,77.25
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,77.88
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,77.5
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97797
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99634
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99258
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,95.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,95.5
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.38
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,170.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,170.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,170.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,149.25
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,149.62
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,149.5
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.82
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.81
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.25
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
