Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.41866
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05895
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.52987
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99155
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98788
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99329
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,86.38
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,86.5
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.38
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,69.5
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,96.62
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,96.75
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.62
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,228.62
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,228.64
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.64
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,233.77
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,150.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,151.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,259.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,262.5
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.88
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,252.12
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,253.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.94
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.75
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7789
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88379
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69943
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (Min),A,71.25
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.38
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.44
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.31
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9942
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84186
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95294
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Current (Max),A,14.88
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Current (Min),A,9.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Current (Max),A,9.25
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,9.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.75
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8985
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99048
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96939
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.88
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,68.88
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.25
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97888
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99609
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99026
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,96.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,101.75
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.5
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,152.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,152.5
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,152.38
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,149.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,154.25
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,153.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.5
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.5
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.44
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30013
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03935
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.4265
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98264
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98016
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99182
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,71.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.38
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,66.88
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.22
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.31
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.27
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.84
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.56
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.59
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,161.5
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,166.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,221.75
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,222.62
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,222.38
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,227.38
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.38
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,155.31
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.37
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75482
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89984
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72943
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (Min),A,62.5
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.5
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.56
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98703
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98755
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99832
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Current (Min),A,20.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.94
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88226
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98849
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89874
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,61.25
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98004
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9888
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98727
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,92.75
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,92.88
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.75
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,116.38
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,116.62
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,116.5
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,128.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,128.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,128.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.38
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32805
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02705
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22631
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98703
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9892
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9913
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,76.88
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,77.38
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,76.88
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,77.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,60.38
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.59
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,229.64
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.62
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.88
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.77
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,166.12
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,167.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,210.88
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,211.75
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,183.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,184.38
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.56
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.88
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72415
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85278
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68524
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (Max),A,69.88
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.56
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.5
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84897
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91141
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96506
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Current (Min),A,5.75
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Current (Max),A,6.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.88
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93701
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99271
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97937
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,29.75
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,29.88
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.88
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,74.25
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,74.88
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.62
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96432
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99368
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97787
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,71.88
