Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,72.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.88
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,143.38
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,148.62
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,146.88
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,105.88
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,106.25
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,106.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.25
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.19
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.25
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31945
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08406
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.45135
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99445
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98734
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99072
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,102.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,107.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.75
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,78.5
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,78.62
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,59.38
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.27
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.3
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.28
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.92
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.42
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,171.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,176.38
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,244.25
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,249.5
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,165.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,166.62
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.63
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.81
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72244
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85608
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74179
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (Max),A,46.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (Min),A,67.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (Max),A,67.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (Max),A,64.5
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.44
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92248
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99124
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97073
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8265
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99579
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9903
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,18.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,18.88
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,91.88
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,96.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,94.25
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95816
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97507
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98383
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,68.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,68.5
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.25
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,82.62
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,82.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.62
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,117.62
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,118.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,117.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-73.56
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26561
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00151
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.40841
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99393
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98135
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97971
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,109.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,109.38
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.25
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,63.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,63.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.5
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,229.52
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.52
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,165.25
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,166.25
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,192.5
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,198.25
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,167.88
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,169.75
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.63
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.19
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71588
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81219
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75427
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (Max),A,54.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.63
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.31
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96551
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90042
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94641
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Current (Min),A,7.88
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Current (Max),A,7.88
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,7.88
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.44
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.56
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80349
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99026
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95126
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,17.25
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.38
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97595
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97913
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98807
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,91.38
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,92.25
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.88
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,90.62
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,91.25
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,116.38
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,116.88
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.62
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.06
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.75
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-71.44
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35277
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04103
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19762
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99652
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96832
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98318
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,123.75
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,128.62
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.12
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,229.27
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,229.34
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.3
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.14
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,200.12
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,202.75
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,153.75
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,154.75
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,144.88
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,145.75
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,125.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,136.25
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.87
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.5834
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71939
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68933
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.63
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,9.37
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96439
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94144
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95792
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Current (Min),A,7.75
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Current (Max),A,7.75
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,7.75
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Current (Min),A,5.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Current (Max),A,5.75
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.62
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.94
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.69
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82248
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99307
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86661
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,18.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,18.62
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
