Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98163
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96997
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98007
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,80.12
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,80.12
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.12
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,69.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,69.12
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,99.5
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,99.88
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.62
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.81
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-74.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39611
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08196
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.47533
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99521
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98007
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98434
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,106.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,106.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.62
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.66
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.64
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,178.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,180.62
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,169.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,170.38
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,132.62
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.25
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.69
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,141.69
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82937
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79904
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7774
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (Min),A,75.25
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (Min),A,70.12
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.69
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.69
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95724
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86685
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91128
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Current (Min),A,6.12
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Current (Max),A,6.12
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,6.12
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.38
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80203
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99542
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99213
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,17.25
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.38
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,61.5
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.62
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,59.88
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.75
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9787
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98599
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95602
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,70.88
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,73.25
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,102.38
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,102.5
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,66.62
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.5
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.37
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.45397
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01616
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20247
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99872
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97528
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96698
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,158.62
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,158.75
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,158.62
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.17
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.22
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.2
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,190.25
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,193.5
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,165.38
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,165.62
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,118.38
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,118.88
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.88
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.5
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.69
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76083
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7597
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73611
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (Min),A,63.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.69
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.37
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96466
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9678
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96283
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Current (Max),A,5.5
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.5
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92902
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99774
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98224
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.75
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,97.25
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,97.75
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.5
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98575
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97571
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97107
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,88.62
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,88.62
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.62
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,81.5
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,81.62
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.88
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.13
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.25
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.46419
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00047
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.35308
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99597
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93826
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92212
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,113.62
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,113.88
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.75
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.39
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.42
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.41
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,184.75
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,184.88
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,175.12
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,176.12
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,101.38
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.69
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.06
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78146
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82409
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72699
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (Min),A,65.75
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (Max),A,68.5
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.25
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (Max),A,66.75
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,30.87
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,11.06
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97855
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.79974
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96469
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.75
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8446
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99762
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99112
930951,CROSSWAY ROAD,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
